Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.0
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
251163,Walditch Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.81
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.05
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.38
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.78
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.15
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.85
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251163,Walditch Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.63
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.71
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251163,Walditch Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.03
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
251163,Walditch Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.08
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251163,Walditch Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.03
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251163,Walditch Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
