Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251163,Walditch Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.32
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.4
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.85
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.4
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
251163,Walditch Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.22
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.0
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.52
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
251163,Walditch Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.36
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.16
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
251163,Walditch Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.04
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.2
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.03
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251163,Walditch Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.27
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.69
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251163,Walditch Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.11
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.78
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.02
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.54
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
251163,Walditch Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.09
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.2
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.1
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.37
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.74
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.6
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.55
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
