Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.02
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.0
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.87
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.38
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
251163,Walditch Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.58
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.06
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.9
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.45
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.32
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
251163,Walditch Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.86
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.8
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.7
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.31
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,19.5
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
251163,Walditch Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.5
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.42
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.2
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.08
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,19.4
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.47
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251163,Walditch Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.64
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.71
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.78
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,19.4
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
251163,Walditch Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.33
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.53
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.8
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.5
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.23
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,19.4
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
251163,Walditch Road,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,39.2
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.63
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,19.4
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
251163,Walditch Road,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.89
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.97
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,19.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.05
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
251163,Walditch Road,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
