Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.92
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.24
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,29.2
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.16
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,19.3
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
251163,Walditch Road,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.49
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.13
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.4
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.24
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,19.3
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.1
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.28
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
251163,Walditch Road,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.93
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.05
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,19.3
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.66
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
251163,Walditch Road,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.18
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,19.3
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
251163,Walditch Road,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.75
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.9
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
251163,Walditch Road,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,12.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.53
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,55.0
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.2
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
251163,Walditch Road,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,8.07
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.52
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.5
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.3
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.18
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.01
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,19.2
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
251163,Walditch Road,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.03
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.96
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.2
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.52
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.58
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.8
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
251163,Walditch Road,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.43
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
