Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.17
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
251163,Walditch Road,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,5.38
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.77
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.73
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.11
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,19.1
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
251163,Walditch Road,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.15
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.12
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.92
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.71
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
251163,Walditch Road,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.67
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.06
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.06
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.42
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
251163,Walditch Road,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.84
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.76
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.95
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,19.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.65
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.43
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
251163,Walditch Road,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.52
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.77
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.5
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.18
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.03
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
251163,Walditch Road,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.62
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.0
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.08
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
251163,Walditch Road,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.85
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.29
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,17.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,22.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.5
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.69
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.0
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,18.9
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
251163,Walditch Road,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.12
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.57
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.68
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.07
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
