Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.28
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.56
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.78
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
251163,Walditch Road,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,5.94
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.96
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.16
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,33.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.5
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.3
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.33
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
251163,Walditch Road,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.3
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.65
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.17
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.9
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.31
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.52
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,18.8
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
251163,Walditch Road,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.65
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,7.33
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,31.5
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.12
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.15
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.95
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
251163,Walditch Road,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.5
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.94
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,18.7
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
251163,Walditch Road,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.23
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.95
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.6
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.78
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.85
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.85
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.05
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
251163,Walditch Road,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.04
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.44
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.3
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.04
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.87
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.7
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.31
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.64
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.36
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
251163,Walditch Road,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.66
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.84
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.1
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.24
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.51
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,18.6
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
251163,Walditch Road,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.19
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.48
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,8.8
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.9
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.64
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.99
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
