Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.38
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
251163,Walditch Road,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.32
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.72
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
251163,Walditch Road,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,9.2
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,28.8
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.53
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
251163,Walditch Road,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.79
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.1
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,18.5
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.85
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
251163,Walditch Road,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.22
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.1
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.79
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.2
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.02
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.0
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.17
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.84
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
251163,Walditch Road,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.5
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.6
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.53
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,18.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.4
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.3
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,7.56
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.59
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.0
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.7
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.11
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
