Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
251163,Walditch Road,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.18
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.0
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.03
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.7
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.45
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.22
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,18.3
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
251163,Walditch Road,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.84
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.56
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,28.3
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,18.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.67
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
251163,Walditch Road,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.17
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.3
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.5
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.93
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.17
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.59
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251163,Walditch Road,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.32
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.72
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.5
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.18
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.45
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,7.98
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.08
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251163,Walditch Road,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.72
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.57
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.97
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,18.1
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.35
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.44
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.39
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.97
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.27
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
251163,Walditch Road,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.62
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.4
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.8
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.82
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.18
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.62
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
251163,Walditch Road,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.18
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
