Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.7
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.92
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.6
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,18.0
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
251163,Walditch Road,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.44
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.0
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.75
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.28
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.28
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.0
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.51
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.58
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
251163,Walditch Road,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.62
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,8.39
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.9
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.14
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,17.9
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.44
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251163,Walditch Road,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.25
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,33.8
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.98
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
251163,Walditch Road,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.49
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.8
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.98
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
251163,Walditch Road,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.29
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,5.95
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.79
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.3
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.73
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.24
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
251163,Walditch Road,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,6.88
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.02
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,31.4
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,28.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
