Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.26
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,17.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
251163,Walditch Road,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,8.51
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.58
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,36.0
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.86
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.06
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
251163,Walditch Road,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.39
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.48
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.7
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
251163,Walditch Road,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.69
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.76
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,33.8
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.8
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.81
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.8
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
251163,Walditch Road,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.37
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,5.04
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.6
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.5
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.24
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251163,Walditch Road,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.83
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.86
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.16
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.0
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.62
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.59
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251163,Walditch Road,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.97
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.88
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.3
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.3
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.65
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.61
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.76
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
251163,Walditch Road,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.44
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,6.98
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,29.0
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.47
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.92
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.23
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,37.4
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
