Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.11
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251163,Walditch Road,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.64
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.2
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.24
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.22
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
251163,Walditch Road,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,11.1
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.03
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.19
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,35.2
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,41.6
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.71
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.41
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.05
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251163,Walditch Road,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,6.5
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.01
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.5
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.13
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.48
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.52
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.45
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
251163,Walditch Road,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.71
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.33
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,28.9
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.1
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.09
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
251163,Walditch Road,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.31
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.3
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.15
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.32
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.77
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251163,Walditch Road,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.36
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.38
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.27
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.1
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.95
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
251163,Walditch Road,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.49
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.48
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,44.2
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.74
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.38
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.96
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
251163,Walditch Road,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.85
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,8.66
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.71
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.36
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
