Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.3
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.43
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.3
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.54
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.92
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.25
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.27
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.5
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.11
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
251163,Walditch Road,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.32
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,8.58
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.68
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,35.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.88
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.76
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251163,Walditch Road,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,8.76
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.33
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.0
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.64
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.1
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.31
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.5
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.89
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
251163,Walditch Road,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.73
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,9.79
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.29
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.4
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.6
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.9
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.91
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
251163,Walditch Road,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.89
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.68
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.86
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,36.9
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.28
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
251163,Walditch Road,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.96
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,7.77
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.1
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.57
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.55
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.28
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.6
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.43
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
251163,Walditch Road,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.36
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,5.33
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.8
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.72
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.33
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.78
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251163,Walditch Road,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.71
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.9
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.7
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.1
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.35
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.7
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.08
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
