Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
251163,Walditch Road,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,5.66
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.31
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,1.8
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.1
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
251163,Walditch Road,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.53
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
251163,Walditch Road,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.09
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.24
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.14
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.9
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.82
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
251163,Walditch Road,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.0
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.97
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,38.3
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
251163,Walditch Road,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.01
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.9
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,1.14
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.69
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.05
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
251163,Walditch Road,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,5.67
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.1
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.97
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.39
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.52
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.14
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
251163,Walditch Road,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.46
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.85
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.88
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.8
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.95
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.06
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.46
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
251163,Walditch Road,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,7.48
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.03
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.96
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.9
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.55
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.03
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
251163,Walditch Road,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.69
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.46
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
