Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.42
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
251163,Walditch Road,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.78
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,7.21
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.2
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.37
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.34
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.7
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.34
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
251163,Walditch Road,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.25
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,6.68
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,20.2
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.84
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
251163,Walditch Road,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.27
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.28
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.46
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.99
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251163,Walditch Road,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.37
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.75
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.51
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.06
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.59
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.2
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251163,Walditch Road,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,4.88
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.76
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,21.9
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,21.6
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.56
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.31
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
251163,Walditch Road,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,5.65
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.03
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.9
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.87
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.66
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.46
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.11
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
251163,Walditch Road,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.92
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.41
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.06
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.9
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.2
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251163,Walditch Road,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.03
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.29
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,36.5
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.0
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
