Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.58
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
251163,Walditch Road,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,4.07
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.17
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.1
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.9
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.57
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.51
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.99
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
251163,Walditch Road,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.23
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.16
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.81
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-6.12
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.67
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251163,Walditch Road,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.55
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.52
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.3
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.84
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.57
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251163,Walditch Road,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.51
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.02
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.89
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.62
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251163,Walditch Road,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.37
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.33
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.64
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251163,Walditch Road,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.14
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.58
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.3
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.48
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.95
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251163,Walditch Road,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.2
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.1
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.6
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.7
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.56
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251163,Walditch Road,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.37
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.35
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.82
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.62
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
