Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251163,Walditch Road,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.54
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.06
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251163,Walditch Road,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.86
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.37
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.4
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.62
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251163,Walditch Road,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.4
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.01
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.78
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.9
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251163,Walditch Road,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.77
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.65
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.29
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-5.32
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.27
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251163,Walditch Road,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.82
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.91
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.1
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
251163,Walditch Road,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.15
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.6
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.07
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.09
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
251163,Walditch Road,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.54
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.67
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.46
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.4
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.33
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
251163,Walditch Road,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.42
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.72
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.26
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.54
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.4
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.8
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.16
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.1
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
