Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.88
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
251163,Walditch Road,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.73
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,6.06
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,18.2
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.6
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.81
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.07
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
251163,Walditch Road,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.33
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,6.4
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.19
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.46
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.84
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
251163,Walditch Road,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.46
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,6.49
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,18.9
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.0
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.24
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.15
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.2
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.62
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
251163,Walditch Road,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.87
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.18
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.86
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.8
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.38
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.39
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.45
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
251163,Walditch Road,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.51
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.82
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.16
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
251163,Walditch Road,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.21
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.69
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.2
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.49
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.43
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
251163,Walditch Road,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.58
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.05
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.9
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.46
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,17.3
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
251163,Walditch Road,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.32
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.88
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.1
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.11
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.2
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
251163,Walditch Road,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.23
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.52
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.3
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.05
