Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.3
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.78
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.9
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.08
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.48
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,17.4
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
251163,Walditch Road,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.07
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.61
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.17
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.26
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.1
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
251163,Walditch Road,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.13
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.68
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.7
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.36
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,4.3
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.45
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
251163,Walditch Road,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.12
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.74
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.47
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.08
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,74.3
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.22
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,17.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.87
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.06
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
251163,Walditch Road,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.19
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.72
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.02
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.79
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.33
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.2
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
251163,Walditch Road,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.17
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.66
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.6
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.0
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.89
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.39
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.6
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251163,Walditch Road,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.49
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.9
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-7.18
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,17.6
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.16
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251163,Walditch Road,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.09
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.5
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.14
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.1
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.3
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.01
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,17.7
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251163,Walditch Road,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.34
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.5
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.3
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.85
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.01
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,17.7
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.53
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251163,Walditch Road,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.16
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.65
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.57
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.76
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.02
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,4.0
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,17.8
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251163,Walditch Road,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
